"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2742,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3568,79";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2383,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3081,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3667,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10793,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10740,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2296,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6264,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6178,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9003,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10038,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"7126,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2907,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9606,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,62";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8885,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3646,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A7";"07/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"115";"m3";"mètre cube";"";"Correcte"
