"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4003,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4583,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4802,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4319,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4337,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4383,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A7";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
