"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"15/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1050,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1968,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S12";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S13";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S18";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S18";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S18";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
