"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"405,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4203,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"457,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4295,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"436,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4667,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4450,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4538,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"436,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3651,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4003,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"08/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4583,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4802,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4319,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4337,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4383,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1647,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1348,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1335,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"757,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"215,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"685,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"606,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"743,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"464,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"559,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"472,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"536,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"494,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1647,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1348,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"25/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1335,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521230102_029";"035212301000";"CHEVILLON";"52";"52123";"Chevillon";"855460,694300003";"6827867,0976";"1600";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
