"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9994,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
