"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,41";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
