"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551320101_029";"035513201000";"COUSANCES LES FORGES";"55";"55132";"Cousances-les-Forges";"852517,173500001";"6836692,6751";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"08/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"16/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"17/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Quantité de refus de dégrillage";"S11";"02/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Quantité de refus de dégrillage";"S11";"09/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Quantité de refus de dégrillage";"S11";"17/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Quantité de refus de dégrillage";"S11";"29/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume de boues + siccité";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume de boues + siccité";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"409,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,77";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
