"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,66";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,63";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"209,66";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"209,66";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"209,66";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"55,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"353,41";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"353,41";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"353,41";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"590,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"219,01";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"219,01";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"219,01";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"126,34";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"190,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"126,34";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"190,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"126,34";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"190,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"126,34";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"190,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
