"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S11";"30/11/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S14";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"02/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"639,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1121,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1023,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"507,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1622,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1289,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"332,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1746,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1734,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"25/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"25/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"861,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1439,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1528,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"764,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601810101_029";"036018101000";"CRISOLLES";"60";"60181";"Crisolles";"700663,032200001";"6946734,5545";"800";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2349,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601810101_029";"036018101000";"CRISOLLES";"60";"60181";"Crisolles";"700663,032200001";"6946734,5545";"800";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"788,40";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
