"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,20";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6188,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"02/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"05/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"05/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"06/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"06/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,68";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"08/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"08/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"266,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"266,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"11/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"11/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"266,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,28";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"12/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"12/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"268,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,68";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"13/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"13/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,16";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,52";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,79";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,16";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"19/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"19/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,68";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"20/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"20/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"219,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,16";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
