"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"104470,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6823,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10712,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6970,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3303,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602820301_029";"036028203000";"GOUVIEUX 3";"60";"60282";"Gouvieux";"656384,428099997";"6899643,4234";"35000";"";"A7";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
