"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1036,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
