"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8658,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5895,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"171,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
