"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1630,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1630,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3408,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";""
