"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"04/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"05/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"06/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"07/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"08/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"09/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"10/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"11/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"12/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"13/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"14/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"15/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"16/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"17/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"18/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"19/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"20/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"21/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"22/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"23/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"24/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"25/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"26/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"27/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"28/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"29/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A7";"30/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"867,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14130,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5262,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
