"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"305917,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"01/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
