"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"30/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2069,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2095,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2173,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2379,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1860,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1827,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2084,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2176,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2198,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2146,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2075,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2302,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2114,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2406,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2200,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2176,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2233,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2251,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2349,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A7";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"02/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"09/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"16/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"23/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"02/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"09/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"16/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"23/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"398,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2069,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2095,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2173,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"366,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2379,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1860,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1827,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2084,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2176,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2198,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"405,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2146,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2075,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"404,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2302,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2114,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2406,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,00";"115";"m3";"mètre cube";"";"Correcte"
