"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"24/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"25/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"26/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S13";"15/11/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S15";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S15";"15/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S15";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S18";"17/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1990,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1464,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"892,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"921,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"888,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"932,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"846,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"769,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"735,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"726,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"710,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"896,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"335,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"847,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1018,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4108,50";"67";"kg";"kilogramme";"";"Correcte"
