"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1045,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
