"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"81,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763130102_029";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";"5400";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763150201_029";"037631501000";"GRAINVILLE LA TEINTURIERE";"76";"76315";"Grainville-la-Teinturière";"529028,6919";"6963663,4364";"1000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1015,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"avant déshydratation";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"bassins d'aération";"S14";"30/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3991,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"La surverse du bassin tampon est évacuée en Seine.
Cette surverse est équipée de préleveur et débitmètre.";"S16";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"Point équipé d'un débitmètre seul.";"S16";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
