"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3729,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,38";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,67";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
