"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"773,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2683,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"302,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1691,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1332,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2066,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"259,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1450,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"393,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3812,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2560,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3894,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3616,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"339,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3118,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2373,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3385,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2281,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"355,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3266,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"02/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"26400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"02/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"08/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"32503,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"08/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4477,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"09/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"557650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"09/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2923,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"10/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"23402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"10/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2571,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"65400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"14/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"15/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"84200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"15/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"24800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"16/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"16/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"17/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"17/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1790,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"34600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4720,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"47000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"25700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/11/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
