"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"28/11/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763900101_029";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";"3500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"07/11/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"07/11/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5209,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"481,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5209,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
