"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/11/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/11/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2288,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2288,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
