"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1092,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"528,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"768,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1152,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"804,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"804,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9278,50";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1274,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764530101_029";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";"2500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
