"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"265,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"231,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"231,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"353,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
