"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3066,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3646,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1717,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1838,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"517,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"379,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"713,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1253,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1115,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"207,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1161,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"977,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"805,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1000,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1495,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"517,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"379,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"713,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1253,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1115,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"207,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1161,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"977,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"805,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1000,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1495,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"A Corriger"
