"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55800,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10044,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3710,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
