"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1039,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1039,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
