"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"13/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";"Correcte"
