"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6995,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
