"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6099,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,40";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,10";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"304,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"558,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S10";"17/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,40";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,10";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"304,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"558,60";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S9";"17/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,94";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
