"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4181,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S11";"23/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770700101_029";"037707001000";"Chailly en Brie";"77";"77070";"Chailly-en-Brie";"709446,068400003";"6854844,7217";"1500";"";"S16";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
