"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3894,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,80";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,80";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
