"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"06/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,32";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2864,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13646,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2279,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"201,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2279,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
