"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"573,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32772,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
