"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
