"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10313,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"543,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"60,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"219,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"543,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10313,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"543,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"60,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"219,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"543,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"209,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"302,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"209,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"302,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"209,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"302,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"11044,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"209,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"302,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1261,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"01/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1116,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"01/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"02/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1071,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"03/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1205,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"03/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"04/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"947,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"04/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"05/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"975,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"05/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"06/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"946,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"06/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"07/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"796,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"07/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"08/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"758,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"08/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"09/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1121,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"09/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"10/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"964,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"10/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"11/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"985,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"11/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"12/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1040,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"12/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"13/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1078,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"13/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"14/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"951,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"14/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"15/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1108,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"15/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"16/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1108,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"16/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"17/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1217,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"17/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,23";"67";"kg";"kilogramme";"";"Correcte"
