"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,64";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,83";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,78";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A4";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
