"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"03/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,50";"243";"%";"pourcentage";"";"Correcte"
