"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,74";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27834,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,60";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7110,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3160,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
