"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8890,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
