"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,09";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4617,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"17/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
