"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"17/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,63";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,78";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,63";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,50";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,78";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"267,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S9";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
