"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2574,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1337,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"18/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2574,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S9";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
