"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"36417,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S10";"21/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"643,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"04/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"21/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S6";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2999,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S9";"24/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
