"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"64260,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1108,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"758,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"730,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"889,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2408,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1724,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"809,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
