"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A7";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S1";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3449,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"02/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"339,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"03/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"08/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"206,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"09/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"211,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"10/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"15/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"431,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"16/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"17/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"18/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"21/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"319,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"22/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"427,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"24/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"323,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"25/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"28/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"191,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1728,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"321,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"137,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1108,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"758,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"10/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"730,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"889,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2408,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1724,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"809,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
