"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9175,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"850,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S10";"17/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"330,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S11";"17/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"330,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"284,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"850,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773350101_029";"037733502000";"CHAUCONIN NEUFMONTIERS";"77";"77335";"Chauconin-Neufmontiers";"688703,2403";"6873405,7621";"2600";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773380101_029";"037733801000";"NOISY RUDIGNON";"77";"77338";"Noisy-Rudignon";"694823,123099998";"6804255,6565";"500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
