"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25854,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3022,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4956,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3022,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773490101_029";"037734901000";"OTHIS";"77";"77349";"Othis";"676362,2381";"6887262,7063";"12000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
