"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"93422,73";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1959,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2896,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1674,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1485,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1764,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1448,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"592,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"895,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"758,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1732,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2649,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"20/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2306,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2775,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"779,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"242,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1886,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1909,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"562,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"01/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1959,32";"67";"kg";"kilogramme";"";"Correcte"
