"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"03/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A4";"30/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2256,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"963,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
