"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12474,53";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,50";"67";"kg";"kilogramme";"";"Correcte"
