"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
