"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"12/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
