"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"26/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7783,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"26/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"26/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56927,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"233490,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1991,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7731,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59730,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"239661,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"826,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7990,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"247690,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2013,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3158,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7436,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88424,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252824,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"02/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"02/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,05";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78075,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"173840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91092,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"04/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"04/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74576,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"07/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78862,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"08/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"211720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"08/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110941,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"09/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"94351,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"10/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60522,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"14/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30989,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"15/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"106345,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"16/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150469,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"137239,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"18/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62649,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"440170,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"21/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"228008,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"22/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,80";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92763,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"23/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"79632,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198088,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"25/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"271060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"25/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150167,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"28/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"115609,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"29/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,05";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"75639,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"465640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,70";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236079,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780090101_029";"037800901000";"ALLAINVILLE AUX BOIS";"78";"78009";"Allainville";"618162,722900003";"6818314,0828";"500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
