"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"36,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"62,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"02/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"03/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"08/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"09/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"10/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"15/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"16/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"17/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"24/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"28/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"29/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"971,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"669,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"931,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"911,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"794,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"819,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"561,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"283,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"986,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1053,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"950,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782670101_029";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";"12000";"RAS";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"964,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,34";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,46";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,23";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"03/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"03/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"03/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,42";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,34";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"17/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,46";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"24/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,57";"243";"%";"pourcentage";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782850101_029";"037828501000";"GRESSEY";"78";"78285";"Gressey";"597558,573100001";"6859529,8207";"600";"";"S17";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,23";"67";"kg";"kilogramme";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782890101_029";"037828901000";"GROSROUVRE";"78";"78289";"Grosrouvre";"609792,989200003";"6854883,0152";"1500";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782890101_029";"037828901000";"GROSROUVRE";"78";"78289";"Grosrouvre";"609792,989200003";"6854883,0152";"1500";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782890101_029";"037828901000";"GROSROUVRE";"78";"78289";"Grosrouvre";"609792,989200003";"6854883,0152";"1500";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
