"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1898,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"874,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1557,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1844,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1869,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S10";"17/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S11";"07/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"07/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2889,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"277,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2493,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"27/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"28/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2376,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"392,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3528,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"02/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1898,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"874,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"09/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37260,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1557,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1844,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1869,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S9";"17/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
