"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
