"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"14/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8650,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21465,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"16/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12544,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"17/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16447,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"21/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8505,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"22/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12917,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"23/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4130,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16676,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"25/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16346,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"28/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8570,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7896,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"RAS";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8548,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
