"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1443";"Agents surf. non ioniques";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1444";"Agents surf. anioniques";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"1933";"Agents surf. cationiques";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"15/11/2016";"7007";"Indice hydrocarbure";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1443";"Agents surf. non ioniques";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1444";"Agents surf. anioniques";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"15/11/2016";"1933";"Agents surf. cationiques";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"20/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"20/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"A4";"24/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
