"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1776,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"07/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6786,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"15/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7571,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"29/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10951,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785170101_029";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";"40000";"";"S6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11659,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"30/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8329,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A4";"30/11/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10166,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M1";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"M2";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785200101_029";"037852002000";"RICHEBOURG";"78";"78520";"Richebourg";"599565,080600001";"6857357,4088";"1600";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6672,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9357,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"01/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18348,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"02/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18346,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,83";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"03/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18348,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"04/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18347,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"05/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18347,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"06/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18348,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"07/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18348,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
