"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,28";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2323,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7884,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9417,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8746,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6973,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1581,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5295,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2787,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2115,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3689,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6454,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2984,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7061,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8307,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6517,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"21/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"917,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2021,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1268,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4753,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"26/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4429,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"27/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"733,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"28/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7606,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"A7";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S10";"09/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S10";"28/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"13040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"07/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,66";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"08/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"16/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,32";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"18/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"23/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,38";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"24/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,76";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S12";"25/11/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,44";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S14";"01/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1412,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S14";"02/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1453,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S14";"03/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1421,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S14";"04/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2509,55";"67";"kg";"kilogramme";"";"Correcte"
