"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"329,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"298,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"329,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"339,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"14/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"329,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"15/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"17/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"297,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"329,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16631,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
